Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,65.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,106.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,61.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.69
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-66.81
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02412
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24269
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09361
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,82.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,118.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,37.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.25
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-80.81
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02577
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22728
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09776
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92038
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,100.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,91.5
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,119.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.25
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.81
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00838
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21306
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10591
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90237
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,86.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,129.5
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.12
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.94
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.75
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04613
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04143
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20665
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,233.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,224.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,228.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,230.75
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.06
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04314
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02663
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20552
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87878
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,107.12
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
