Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.19
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.06
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0107
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22475
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19515
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90759
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.06
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01872
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18846
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14925
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,33.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,68.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,90.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.88
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00838
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05394
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19316
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,71.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.44
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05129
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01552
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25991
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,53.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.13
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.06
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.63
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04097
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00407
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24733
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
