Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.19
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00877
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19789
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22048
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,53.88
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,70.69
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.19
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01634
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32851
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20049
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,52.88
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,92.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94336
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.63
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.87
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00148
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26717
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23507
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,79.5
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.94
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.31
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01375
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33147
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21355
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,49.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.87
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.81
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05827
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32717
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14745
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,48.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,25.88
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.37
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
