Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.94
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07774
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20073
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17848
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,71.38
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,6.62
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.37
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.56
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05501
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25176
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12923
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,74.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.69
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00288
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21852
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16146
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,5.25
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,50.75
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00768
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1758
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18694
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,70.25
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94385
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,10.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,105.13
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.87
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.63
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00066
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08437
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27135
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,68.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,78.25
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0023
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0331
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25667
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
