Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,157.56
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,2e-05
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06893
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23442
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.56
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.19
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.12
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0323
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27904
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28106
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,64.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,89.38
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.87
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.25
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06075
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34762
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30056
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,98.88
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93017
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05168
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41161
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27105
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,103.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,80.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,60.62
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,99.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.38
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06462
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2799
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27575
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
