Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.5
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,98.12
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.81
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.13
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06273
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37606
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26671
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,82.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,93.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.94
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06166
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24907
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23378
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,88.12
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,51.62
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91196
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.81
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.12
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05653
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37383
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29122
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,85.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,60.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,86.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,113.12
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8996
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.31
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.63
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.56
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05003
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34002
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27919
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,63.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,87.88
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,110.88
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,124.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.56
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07747
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3344
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27086
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,119.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,102.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
