Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,64.88
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,99.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,126.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,37.5
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94043
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07933
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51238
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30929
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,107.88
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,58.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,133.25
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04976
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58346
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32244
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,148.38
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,127.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,86.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,144.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,176.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,29.88
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93115
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.06
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03233
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43539
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29534
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,128.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,107.88
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,82.5
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,117.75
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,136.88
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91971
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.25
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.87
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01176
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17174
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26967
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,136.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,114.75
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,116.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,125.06
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.07
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02556
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09294
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27333
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,139.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,123.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,82.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,127.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
