Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87994
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,55.19
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.56
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00999
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10906
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32616
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,138.25
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,122.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,89.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,122.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,139.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.06
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.75
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01979
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13033
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30245
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,148.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,120.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,79.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,120.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,173.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,138.62
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,70.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.69
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.81
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01634
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1686
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31725
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,133.38
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,121.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,70.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,125.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92795
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.81
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04521
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09969
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29485
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,126.88
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,111.25
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,36.12
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.81
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02422
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26793
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34215
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,137.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,121.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,89.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,131.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,154.38
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,38.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
