Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.06
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02843
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06923
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27172
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,132.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,115.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,131.12
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,160.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.63
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.94
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03087
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10045
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23702
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,126.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,107.75
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,119.38
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,145.38
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.87
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.56
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06963
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03716
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23333
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,134.25
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,115.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,73.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,129.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.06
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03365
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12062
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27318
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03923
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,183.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,114.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,175.75
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.56
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.63
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05681
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09337
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31173
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,114.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.25
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,121.12
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,172.12
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,68.5
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.44
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02617
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21798
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32964
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
