Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,165.75
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,99.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.19
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.75
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04515
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10829
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37453
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,111.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,140.88
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,208.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.38
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,144.38
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,260.88
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.56
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04479
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03893
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29329
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,137.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,169.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,254.75
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95312
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.25
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.25
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08275
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30019
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26476
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,86.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91839
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.94
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.18
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07518
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34667
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27593
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,276.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,288.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,277.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,290.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.94
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05364
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30147
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27324
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57171
