Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,286.12
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,57.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,301.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,285.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,303.25
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95184
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,143.44
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.37
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06059
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14571
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2441
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,6.12
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,73.62
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,101.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.37
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.37
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04726
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04274
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22249
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,109.62
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,39.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,101.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.06
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05614
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02702
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15547
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,34.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.37
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03215
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29271
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17278
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,55.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,85.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.19
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00789
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31005
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23519
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
