Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,79.5
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.94
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00642
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22661
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22087
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,31.75
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,74.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.20961
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.81
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00877
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18096
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23473
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,11.25
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-143.25
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.80237
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0182
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25447
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20357
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,44.62
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,74.25
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.13
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.88006
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,144.06
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.69
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02824
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26357
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14437
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90445
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,86.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,3.88
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.75
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.24932
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02489
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21785
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18111
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82635
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,68.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,38.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,13.12
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
