Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.12
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7305
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,109.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.87
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,123.32
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02959
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28557
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20601
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80356
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,79.75
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,7.5
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.63
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87683
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87854
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,105.5
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.31
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01784
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30666
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21706
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87341
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,86.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,5.12
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84671
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52441
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.06
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00258
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32854
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25393
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76016
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,42.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,9.62
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.38
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83041
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5975
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02483
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34078
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21535
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82702
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,81.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,9.5
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.94
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-5e-05
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23592
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24843
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80105
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,73.75
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,16.62
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.71527
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
