Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.37
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01778
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2791
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16274
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,6.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51055
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,11.12
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.82464
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.69
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.81
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03139
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47149
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27401
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51653
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,88.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.73404
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.5
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00737
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27327
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23751
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35601
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,76.12
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,6.88
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.19
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.58981
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.87
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01643
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34893
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25121
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5902
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,46.62
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,80.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,33.38
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,6.12
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.63
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.91571
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,143.56
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.63
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02046
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36321
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23738
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61398
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,80.25
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,7.62
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.19
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.27858
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.56
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03731
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21428
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15547
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
