Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86072
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,32.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.18917
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,117.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.56
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0598
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05629
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12929
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77292
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,63.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,12.5
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93466
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.14311
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.87
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.31
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05351
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00432
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12657
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71115
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,36.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49545
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.81
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.69
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05376
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07567
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16112
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89233
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88586
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,55.5
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,8.88
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.31
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82013
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.19261
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.94
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0309
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03902
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21703
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94064
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,61.12
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,70.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,62.62
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,6.5
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.31
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86996
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.15712
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,98.88
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01152
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32497
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23433
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
