Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,77.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,9.62
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11052
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.25
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00041
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3485
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24947
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64065
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,32.38
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,7.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75509
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00645
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32061
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21975
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68716
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,5.5
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.19
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.59585
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.63
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0136
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24096
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18584
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29448
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,6.12
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.56
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.14308
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,61.37
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0136
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16011
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20964
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28435
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93845
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-146.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65966
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.69
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.94
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03444
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26122
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1053
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.06
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10533
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
