Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,66.31
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.35796
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00597
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18804
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17479
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,5.25
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.81
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07008
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.69293
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.69
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00215
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34664
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24977
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68756
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,82.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,6.38
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.81
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.77926
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.13
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01308
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5667
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31749
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.94
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7601
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,95.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,57.38
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,130.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93082
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.22188
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.69
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00188
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41769
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24813
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79959
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,106.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,11.62
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46633
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,108.81
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00438
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52676
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23507
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,5.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64312
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05318
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,113.62
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,149.62
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,8.38
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.38
