Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83352
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.10683
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00951
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43966
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25173
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81741
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.14769
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,195.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,35.12
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,198.62
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.69
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84405
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.30883
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00459
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29979
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19026
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,6.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60967
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,1623.62
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,1626.88
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,1624.25
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,1627.62
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.63
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81018
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04036
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00807
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45275
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15624
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.69
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89532
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89477
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,83.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-91.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87509
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38863
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.87
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00453
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39886
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12847
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62695
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.56
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01735
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40606
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15901
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,67.5
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94815
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
