Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0464
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35119
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16332
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,64.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90436
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94104
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,68.88
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02684
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3514
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2264
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,87.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,132.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8847
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72604
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00453
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3211
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16072
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,96.25
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89929
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59411
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00175
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35589
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12914
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9306
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.69
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.69
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.87
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02187
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20928
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17119
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85003
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.69
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.06
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03819
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44604
