Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19197
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8573
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04924
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71408
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25908
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,106.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,100.75
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87478
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95169
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01109
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64266
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19405
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,110.62
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,114.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,128.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.81
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02345
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61822
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18657
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,101.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,107.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,158.5
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.81
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,70.69
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00874
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59973
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12715
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.06
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,56.19
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01698
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62551
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08736
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
