Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,83.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95975
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,128.43
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0182
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42483
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10448
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,95.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,155.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,212.75
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,59.81
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.87
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00764
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29668
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18831
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,149.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,86.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,146.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,228.25
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,174.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.88
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,129.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.75
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00069
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06242
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16271
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,146.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,90.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,153.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,226.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.62
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,164.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.25
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,182.88
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,268.38
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.69
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01064
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1635
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1682
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,109.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,154.88
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.75
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,55.62
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,116.12
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.38
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.88
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,133.56
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.31
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02248
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1744
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1426
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,128.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,88.88
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,156.12
