Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,218.88
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.88
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.14
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.47
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,61.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,133.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,162.75
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,255.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02593
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.136
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13506
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,47.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,111.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,152.25
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,55.13
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.06
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01891
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25466
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13796
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,82.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,182.88
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91876
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.56
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03862
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38219
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16893
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,82.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,111.5
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82605
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.88
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10091
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27657
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19713
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91406
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.07
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07976
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47228
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15843
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,97.75
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
