Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92575
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.31
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00014
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03987
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06673
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,105.75
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.19
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0125
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11827
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10362
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,93.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,122.38
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03136
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01512
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13237
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,111.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.19
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0312
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03539
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15029
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,87.88
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,66.62
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,74.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,119.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,198.38
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,57.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.19
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0453
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06069
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16786
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,92.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,84.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,133.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,175.88
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,223.25
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
