Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.18
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05486
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11208
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13869
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,94.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,69.5
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,93.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,134.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,188.38
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.06
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07506
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11507
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13176
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65295
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,189.62
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,211.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,32.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,224.12
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,284.25
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.38
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.69
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0641
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12584
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0804
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,35.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,65.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.81
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03264
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1686
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02916
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82931
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.19
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-98.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02638
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26613
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0118
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84302
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,88.75
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.0
