Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.38
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-76.19
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0432
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25148
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03755
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87283
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.69
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.19
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07973
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01207
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06264
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,119.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,77.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.31
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08125
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11382
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06151
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88312
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,63.75
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,133.62
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.81
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09236
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01021
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07765
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,144.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.31
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.56
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11989
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01918
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07677
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,87.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,75.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.94
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.56
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1042
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01646
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10353
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
