Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,89.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,30.25
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,120.75
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.18
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0898
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0381
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10726
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99985
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.44
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08736
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10777
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10173
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,121.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.81
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09371
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18224
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14925
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,147.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11714
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20562
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18087
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,74.38
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,104.5
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,130.75
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.87
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11711
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14815
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14604
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
