Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,112.12
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06102
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1089
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09639
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05068
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.31
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.94
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05949
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10033
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10671
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0533
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,154.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,197.12
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,169.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,264.5
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04921
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2163
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13985
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,86.25
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,83.12
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,119.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,111.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,197.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,217.5
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.69
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.81
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05263
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19292
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13246
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,82.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,110.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,198.12
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,215.62
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.07
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0432
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18358
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08034
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
