Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,79.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,101.38
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,186.5
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,214.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02596
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20238
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0656
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,78.88
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,109.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.69
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.44
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01311
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23085
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.07555
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,117.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,113.38
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,201.5
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-87.81
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00328
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28893
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06264
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,114.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,186.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.69
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.06
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.81
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03987
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12288
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12428
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,60.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,100.75
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,196.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.06
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01637
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10042
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0475
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89798
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66439
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,199.75
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,76.62
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,209.75
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,203.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,84.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,250.88
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
