Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.06
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.31
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-73.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03566
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16286
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04787
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.44
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0247
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17861
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04109
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84955
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06001
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13527
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14803
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.19
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06416
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23085
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1667
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.06
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89715
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.87
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.19
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01003
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34151
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13845
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
