Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.44
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.63
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04552
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21151
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06346
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,6.75
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05293
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,49.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,19.75
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83578
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.19
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-146.94
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02061
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27666
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33678
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84567
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.19
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.19
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03185
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22063
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39641
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,38.88
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,106.25
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87491
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.69
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.94
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03044
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22222
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38036
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,80.5
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,119.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88995
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04302
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37743
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40423
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,67.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.44
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04524
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21477
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4356
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
