Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,104.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.62
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.19
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00224
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05605
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38567
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.81
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01543
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05888
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35857
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92169
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.63
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02068
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01405
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.312
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.25
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94223
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,11.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.06
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.69
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05403
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04848
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29699
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,38.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94867
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.69
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.06
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00945
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16667
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34701
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
