Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,36.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,72.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,124.12
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.56
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00929
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2459
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3015
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,34.88
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,109.38
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03597
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39596
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32686
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,84.88
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,56.25
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.81
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06819
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41579
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36532
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05635
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47918
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34267
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.19
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03746
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4743
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33114
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
