Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91879
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.44
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01677
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50564
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34609
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,41.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,56.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.75
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0519
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49111
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39309
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.44
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05702
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.518
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36794
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,57.75
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0616
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46404
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37322
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,133.88
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08354
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39525
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43658
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
