Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,108.37
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.87
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08077
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33574
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38686
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,134.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.81
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07622
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39388
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41006
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,123.75
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,94.12
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.94
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05779
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38112
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39797
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,153.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,132.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.31
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0573
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38463
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39205
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,92.12
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,73.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02132
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51162
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4161
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,130.12
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
