Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,111.44
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.69
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04381
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14195
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40743
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,117.12
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05251
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05504
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42257
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,122.12
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,130.5
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,160.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,213.62
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,149.44
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.37
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06169
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04277
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4707
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,95.88
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,93.5
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,195.38
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,175.31
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.81
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05126
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02086
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42126
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.62
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.75
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,56.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,99.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,161.12
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,196.25
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92551
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.38
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.19
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07716
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13671
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43841
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,140.62
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,78.88
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,124.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,225.12
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9292
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.06
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.44
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
