Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06789
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0273
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39278
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,125.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.06
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.69
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05989
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09642
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41161
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,100.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,73.62
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,64.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,130.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,169.5
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,227.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88504
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.69
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05681
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03774
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38338
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,88.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,145.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.75
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,110.75
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,157.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,215.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90982
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92319
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.69
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04356
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0071
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.393
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,40.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,92.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.38
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.88
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04729
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01451
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40829
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,92.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,199.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,160.19
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.31
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03551
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11199
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35744
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
