Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,98.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,136.25
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.19
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03066
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14855
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39397
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,97.75
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,148.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.31
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0005
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1787
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40652
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,150.12
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.38
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05931
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31524
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41161
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,115.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,95.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94357
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.94
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.31
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23595
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34343
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,81.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.87
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.63
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.13
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00539
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20726
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2798
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
