Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.81
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.87
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00188
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21202
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28844
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90045
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,201.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,221.38
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,204.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,133.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,236.88
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.81
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02458
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.152
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21285
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,5.88
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,99.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,54.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.56
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0291
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15602
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15874
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,78.62
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,76.62
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.31
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04445
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00481
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1426
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,65.75
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02373
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10491
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13085
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
