Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.19
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0454
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0555
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0789
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,39.38
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.94
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.56
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02553
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07945
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13509
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,37.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,38.38
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.38
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,72.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03862
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00514
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09007
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.06
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04167
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04012
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15309
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,69.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.12
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.31
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05858
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04051
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17119
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
