Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01491
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27861
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22435
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,77.38
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,9.88
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,26.38
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.37
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00499
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3402
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27169
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,69.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,55.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,80.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,19.25
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.19
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.06
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0041
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3731
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24306
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9198
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89847
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01091
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36919
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23732
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04805
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01866
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38061
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33614
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47869
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,272.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,278.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,272.38
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,289.5
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92813
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92224
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
