Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.38
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00551
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4168
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3052
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88888
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,113.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,113.75
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,117.75
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00954
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26287
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23693
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30382
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,225.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,224.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,222.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,227.25
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.19
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02574
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3254
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23967
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01537
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.62
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,37.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,98.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,135.07
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.56
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04433
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27977
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24804
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63891
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,324.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,328.12
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,30.62
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,325.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,330.62
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.63
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01048
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33916
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1968
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06267
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,334.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,358.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,31.62
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,335.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,116.5
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,363.25
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,57.31
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01234
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34282
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18065
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
