Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,46.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,87.75
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,30.38
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91901
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.56
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00365
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15526
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22899
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,80.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.31
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0237
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04491
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20995
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,67.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,33.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,65.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00722
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23165
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27889
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.19
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04662
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26915
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,40.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,74.75
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,107.38
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,118.19
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.31
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00444
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28902
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23412
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
