Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,103.5
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,20.75
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.81
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.69
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03737
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47314
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3026
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,108.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,138.12
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,30.38
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.81
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00652
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24907
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21227
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,104.12
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,105.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,31.62
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.38
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.44
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01723
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16606
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18145
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,81.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.69
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03984
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03999
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23287
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,68.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,37.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,76.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,34.12
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.44
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0161
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.192
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2817
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,110.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
