Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,41.38
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,112.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.06
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05934
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16002
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2614
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,109.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,76.88
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,57.25
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,113.12
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,23.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.19
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03197
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06819
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21099
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92013
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.13
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.94
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.18
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05049
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06706
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16234
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,38.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,71.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92343
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.19
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.56
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0475
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08156
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17644
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,75.62
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91012
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.44
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01857
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20839
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22686
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,106.88
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
