Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90372
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,141.12
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.94
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03059
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27373
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15682
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,111.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.37
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.19
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02827
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26275
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27648
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,103.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,83.5
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,58.25
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,109.5
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,28.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.25
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93176
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.44
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.44
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03725
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29406
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25246
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,96.12
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,97.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91687
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.13
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05306
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07732
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19435
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,86.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,37.12
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,84.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,19.88
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92273
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.94
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.31
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.31
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02007
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27877
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29052
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,48.62
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
