Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01216
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25801
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30254
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,29.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91043
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00475
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3944
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37511
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,78.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,63.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,18.62
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94455
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.06
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04308
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53271
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41848
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61251
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,141.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,73.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,46.88
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,139.88
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,125.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,142.5
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.38
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04167
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57406
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40868
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,31.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.94
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.56
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04707
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6051
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35262
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,5.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,76.75
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05892
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53216
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
