Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,60.12
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,78.13
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05855
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46651
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41366
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.44
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.94
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01814
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25832
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33059
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,61.75
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02773
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34032
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32284
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,71.25
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,95.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.69
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05107
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43102
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38537
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.69
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01405
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21614
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29552
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
