Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8204
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06578
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02437
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32952
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,108.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,64.5
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,181.62
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,113.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9259
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.93
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08986
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08339
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28167
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,131.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,95.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.88
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,134.25
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,107.5
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,213.75
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93643
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.87
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10408
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22063
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20488
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,88.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,131.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,183.25
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94449
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.56
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09154
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14455
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23668
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,88.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,70.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,123.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.94
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.5
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07045
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13704
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2723
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,112.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
