Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,121.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,171.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.94
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01863
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07109
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31389
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,98.75
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,106.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,180.38
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,103.37
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.06
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04759
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08922
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26848
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,109.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,107.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,140.25
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.81
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,72.31
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00423
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06062
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27324
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.31
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00789
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15492
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24077
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,41.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,74.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.94
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.88
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.75
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02623
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08568
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27871
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
