Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.69
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.94
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.31
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03612
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03389
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25509
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,42.25
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,87.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.37
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03563
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11913
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30324
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,60.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,128.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.12
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03593
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31533
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33199
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.69
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01851
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15282
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24776
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.56
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01369
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19356
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22063
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,91.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
