Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.13
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00453
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16881
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25716
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,44.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,85.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02669
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05443
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27166
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,92.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.19
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04634
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09926
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32049
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,96.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.19
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04811
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21172
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29049
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,48.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,100.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.44
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07259
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29158
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29226
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,134.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.81
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
