Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11543
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18447
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34899
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,6.62
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,118.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,158.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,123.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,202.12
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,240.75
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.31
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11382
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22893
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32589
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,119.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,117.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,172.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,141.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,199.88
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,249.12
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08202
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2473
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33803
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,114.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,97.5
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,102.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,155.88
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,234.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09465
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20024
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33959
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,83.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,92.25
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,135.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,219.12
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10549
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18578
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35811
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,122.62
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,94.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,88.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,120.75
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,228.88
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13359
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01216
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37487
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
