Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,85.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,110.62
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,221.5
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.31
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11083
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02358
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29171
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89068
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,57.88
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,101.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,107.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,159.62
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.5
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.31
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12203
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02116
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33773
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,100.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.5
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.81
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12807
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03926
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37704
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,62.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,102.75
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,225.62
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.62
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14824
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1176
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36043
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,74.62
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,116.62
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,193.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,236.88
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14754
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14607
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3868
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
