Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,116.75
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,144.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,205.12
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,240.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14293
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12255
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40804
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,118.62
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,203.88
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15401
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16262
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42342
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,83.12
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,114.5
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,144.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,217.25
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,234.62
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.87
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1667
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18407
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41787
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,86.25
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,114.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,134.5
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,109.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,255.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.31
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17897
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03774
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42461
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,107.25
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,188.38
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,244.62
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0956
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04045
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34215
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,73.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
