Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,103.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,113.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,142.38
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,220.88
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,135.81
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.69
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10353
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0114
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34566
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,43.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,91.5
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,137.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,214.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.81
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10472
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12847
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33147
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,57.75
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,89.38
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08876
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10649
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2495
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,65.5
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,96.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,173.88
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.69
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08589
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1538
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2795
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,120.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,186.62
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.37
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05489
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3182
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2679
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,96.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,122.75
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,173.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,213.12
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
