Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.88
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.19
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.94
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.94
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04875
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34539
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26122
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,114.62
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,189.62
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.75
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03969
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26485
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2647
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,111.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,211.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.87
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0425
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21831
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27028
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,72.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,108.75
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,130.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,164.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,205.25
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.94
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03938
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21282
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23204
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67657
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,160.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,153.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,100.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,219.62
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.19
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05104
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26961
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21483
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
