Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.19
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0175
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26671
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20934
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.93
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07741
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24083
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30935
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,23.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.56
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06523
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26332
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29293
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.31
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02031
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34813
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24935
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.63
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03853
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19991
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17574
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05248
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,72.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.56
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.82
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06148
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47097
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27587
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
