Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92657
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,83.25
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.94
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00566
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37267
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37758
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,78.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90991
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.94
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00194
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45843
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36889
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,78.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.94
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.81
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00816
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4042
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38515
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.81
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00154
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44652
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37996
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,116.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00633
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29442
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28511
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83212
