Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94852
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.69
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06725
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23137
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36806
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89453
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.62
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07936
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02077
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40563
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.06
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04646
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28774
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37719
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,24.12
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,38.75
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03923
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26494
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37664
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86777
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,49.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.25
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.37
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01415
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2087
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34591
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
