Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.81
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01167
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01872
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28927
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84176
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,29.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,11.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,122.31
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.94
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00908
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03124
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30468
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,77.12
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.25
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.63
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00816
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04823
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3464
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00618
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17519
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33016
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05202
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31475
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44085
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,38.62
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,63.88
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
