Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05107
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36172
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43307
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,82.75
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9292
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.31
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03615
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36291
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48205
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88672
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.69
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05605
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29259
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45766
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,7.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9024
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.31
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04775
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35018
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42522
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,92.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.44
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01521
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05708
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44649
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,88.88
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92673
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
