Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.94
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.31
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04167
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10457
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42507
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,71.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,113.75
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,174.5
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90402
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,122.38
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.31
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06822
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09545
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39294
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,122.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,82.62
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,140.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.62
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,134.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,84.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,130.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,110.81
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07723
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1086
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37697
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,141.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,104.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,148.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,74.25
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,169.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,225.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.31
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.25
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0667
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11473
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37954
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,110.62
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,84.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,82.62
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,126.25
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,196.88
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92163
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.06
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04237
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18691
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49163
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,5.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.5
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,47.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,106.88
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90375
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
