Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03276
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12706
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46792
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,101.25
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92657
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,98.81
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01192
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32692
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47045
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,91.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00081
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09688
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48833
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,79.88
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.31
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.37
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07463
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04256
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47527
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,172.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,259.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,34.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,185.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,141.88
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.62
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.63
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.38
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10503
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03319
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45794
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,173.25
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,126.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,171.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,267.25
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,219.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,95.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,192.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.25
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,300.62
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95853
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.75
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.69
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04375
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13805
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48223
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
