Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,145.75
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,237.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.75
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,159.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.31
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00923
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45556
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46267
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,87.25
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,119.25
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.81
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0117
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40456
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38772
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,83.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,166.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,85.44
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02217
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38033
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31078
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,79.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,167.12
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.37
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05092
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40929
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34997
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,5.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,126.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.69
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06975
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55743
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36956
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
